Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.57
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
