Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
532034,Hafod Road Ponthir,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
532034,Hafod Road Ponthir,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532034,Hafod Road Ponthir,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
532034,Hafod Road Ponthir,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
