Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
532034,Hafod Road Ponthir,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
532034,Hafod Road Ponthir,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532034,Hafod Road Ponthir,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
532034,Hafod Road Ponthir,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
532034,Hafod Road Ponthir,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
532034,Hafod Road Ponthir,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532034,Hafod Road Ponthir,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.16
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
532034,Hafod Road Ponthir,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
532034,Hafod Road Ponthir,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
532034,Hafod Road Ponthir,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
