Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.22
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
532034,Hafod Road Ponthir,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
532034,Hafod Road Ponthir,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.3
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
532034,Hafod Road Ponthir,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
532034,Hafod Road Ponthir,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
532034,Hafod Road Ponthir,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.58
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
532034,Hafod Road Ponthir,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
532034,Hafod Road Ponthir,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
532034,Hafod Road Ponthir,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
