Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
532034,Hafod Road Ponthir,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
532034,Hafod Road Ponthir,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
532034,Hafod Road Ponthir,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532034,Hafod Road Ponthir,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
532034,Hafod Road Ponthir,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
532034,Hafod Road Ponthir,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
