Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
532034,Hafod Road Ponthir,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
532034,Hafod Road Ponthir,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
532034,Hafod Road Ponthir,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
