Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
532034,Hafod Road Ponthir,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532034,Hafod Road Ponthir,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
532034,Hafod Road Ponthir,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
532034,Hafod Road Ponthir,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
