Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
532034,Hafod Road Ponthir,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
532034,Hafod Road Ponthir,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
532034,Hafod Road Ponthir,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
