Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532034,Hafod Road Ponthir,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
532034,Hafod Road Ponthir,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
532034,Hafod Road Ponthir,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
532034,Hafod Road Ponthir,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532034,Hafod Road Ponthir,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.54
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
532034,Hafod Road Ponthir,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
