Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.35
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
532034,Hafod Road Ponthir,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532034,Hafod Road Ponthir,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.01
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
532034,Hafod Road Ponthir,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
532034,Hafod Road Ponthir,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532034,Hafod Road Ponthir,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532034,Hafod Road Ponthir,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532034,Hafod Road Ponthir,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
