Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
