Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
