Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
