Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
