Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
