Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.37
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
