Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532034,Hafod Road Ponthir,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
532034,Hafod Road Ponthir,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
532034,Hafod Road Ponthir,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
