Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
532034,Hafod Road Ponthir,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.12
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532034,Hafod Road Ponthir,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532034,Hafod Road Ponthir,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532034,Hafod Road Ponthir,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
532034,Hafod Road Ponthir,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
532034,Hafod Road Ponthir,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.25
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
532034,Hafod Road Ponthir,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532034,Hafod Road Ponthir,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
