Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
532034,Hafod Road Ponthir,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
532034,Hafod Road Ponthir,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532034,Hafod Road Ponthir,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532034,Hafod Road Ponthir,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
532034,Hafod Road Ponthir,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
532034,Hafod Road Ponthir,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
532034,Hafod Road Ponthir,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
532034,Hafod Road Ponthir,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
