Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
532034,Hafod Road Ponthir,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
532034,Hafod Road Ponthir,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
532034,Hafod Road Ponthir,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.9
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
532034,Hafod Road Ponthir,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
532034,Hafod Road Ponthir,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
532034,Hafod Road Ponthir,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532034,Hafod Road Ponthir,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.49
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
