Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
532034,Hafod Road Ponthir,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
532034,Hafod Road Ponthir,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532034,Hafod Road Ponthir,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
