Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532034,Hafod Road Ponthir,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532034,Hafod Road Ponthir,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532034,Hafod Road Ponthir,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
532034,Hafod Road Ponthir,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
