Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532034,Hafod Road Ponthir,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
