Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.0
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
532034,Hafod Road Ponthir,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
532034,Hafod Road Ponthir,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
