Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532034,Hafod Road Ponthir,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532034,Hafod Road Ponthir,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532034,Hafod Road Ponthir,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
