Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
532034,Hafod Road Ponthir,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
532034,Hafod Road Ponthir,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
532034,Hafod Road Ponthir,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532034,Hafod Road Ponthir,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
