Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532034,Hafod Road Ponthir,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
