Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
