Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
