Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
