Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
