Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
