Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
532034,Hafod Road Ponthir,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
532034,Hafod Road Ponthir,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
