Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
532034,Hafod Road Ponthir,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
532034,Hafod Road Ponthir,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532034,Hafod Road Ponthir,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
532034,Hafod Road Ponthir,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532034,Hafod Road Ponthir,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
532034,Hafod Road Ponthir,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
