Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
532034,Hafod Road Ponthir,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
532034,Hafod Road Ponthir,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
532034,Hafod Road Ponthir,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
532034,Hafod Road Ponthir,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532034,Hafod Road Ponthir,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
532034,Hafod Road Ponthir,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
532034,Hafod Road Ponthir,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
