Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
532034,Hafod Road Ponthir,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
532034,Hafod Road Ponthir,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532034,Hafod Road Ponthir,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
532034,Hafod Road Ponthir,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
532034,Hafod Road Ponthir,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532034,Hafod Road Ponthir,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532034,Hafod Road Ponthir,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
532034,Hafod Road Ponthir,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
