Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532034,Hafod Road Ponthir,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532034,Hafod Road Ponthir,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.11
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
532034,Hafod Road Ponthir,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.39
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.45
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.07
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.14
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.42
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532034,Hafod Road Ponthir,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.11
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.84
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
