Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.57
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.81
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.24
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.79
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.2
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.64
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.73
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.13
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.64
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
