Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532034,Hafod Road Ponthir,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.49
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532034,Hafod Road Ponthir,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.14
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532034,Hafod Road Ponthir,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.36
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.28
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
