Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.88
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.06
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.13
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.04
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.45
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532034,Hafod Road Ponthir,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.07
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.46
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532034,Hafod Road Ponthir,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
