Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532034,Hafod Road Ponthir,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.71
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.53
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.58
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.48
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.01
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
