Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532034,Hafod Road Ponthir,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.81
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.27
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.36
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
532034,Hafod Road Ponthir,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
532034,Hafod Road Ponthir,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.41
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
