Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532034,Hafod Road Ponthir,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
532034,Hafod Road Ponthir,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532034,Hafod Road Ponthir,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532034,Hafod Road Ponthir,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
532034,Hafod Road Ponthir,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532034,Hafod Road Ponthir,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532034,Hafod Road Ponthir,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
