Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
