Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
