Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
