Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
