Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532034,Hafod Road Ponthir,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
