Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532034,Hafod Road Ponthir,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532034,Hafod Road Ponthir,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
532034,Hafod Road Ponthir,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
532034,Hafod Road Ponthir,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532034,Hafod Road Ponthir,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
532034,Hafod Road Ponthir,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
532034,Hafod Road Ponthir,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
