Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
532034,Hafod Road Ponthir,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532034,Hafod Road Ponthir,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532034,Hafod Road Ponthir,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.07
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
532034,Hafod Road Ponthir,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
532034,Hafod Road Ponthir,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.5
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.8
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
532034,Hafod Road Ponthir,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
532034,Hafod Road Ponthir,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
532034,Hafod Road Ponthir,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
532034,Hafod Road Ponthir,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
