Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.47
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
532034,Hafod Road Ponthir,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
532034,Hafod Road Ponthir,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.48
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
532034,Hafod Road Ponthir,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
532034,Hafod Road Ponthir,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
532034,Hafod Road Ponthir,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
532034,Hafod Road Ponthir,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
532034,Hafod Road Ponthir,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
532034,Hafod Road Ponthir,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.04
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
532034,Hafod Road Ponthir,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
