Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.98
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
532034,Hafod Road Ponthir,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.17
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.0
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.27
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
532034,Hafod Road Ponthir,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.93
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
532034,Hafod Road Ponthir,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.87
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
532034,Hafod Road Ponthir,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
532034,Hafod Road Ponthir,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
532034,Hafod Road Ponthir,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.23
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
532034,Hafod Road Ponthir,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
532034,Hafod Road Ponthir,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
532034,Hafod Road Ponthir,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
