Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
532034,Hafod Road Ponthir,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532034,Hafod Road Ponthir,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.63
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532034,Hafod Road Ponthir,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.63
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
532034,Hafod Road Ponthir,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.62
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
