Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.82
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
