Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
532034,Hafod Road Ponthir,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532034,Hafod Road Ponthir,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.3
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532034,Hafod Road Ponthir,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
