Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.19
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.41
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.88
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.07
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532034,Hafod Road Ponthir,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.87
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
532034,Hafod Road Ponthir,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.76
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.33
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532034,Hafod Road Ponthir,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
