Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532034,Hafod Road Ponthir,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.59
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.19
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532034,Hafod Road Ponthir,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.9
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
532034,Hafod Road Ponthir,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
532034,Hafod Road Ponthir,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
