Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532034,Hafod Road Ponthir,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
