Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532034,Hafod Road Ponthir,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532034,Hafod Road Ponthir,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532034,Hafod Road Ponthir,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.5
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.6
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.7
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
