Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.8
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.0
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.1
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.2
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.3
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
