Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.4
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,31.5
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,31.6
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,31.7
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
