Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
