Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
